Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,149.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8446299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92859
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96555
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95483
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Min),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94516
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96307
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90097
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91232
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89297
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97421
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77252
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,109.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.90845
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8714299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.85156
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99322
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98001
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97305
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9133
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9415
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92526
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8821100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91015
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90924
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90961
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,163.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,163.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,179.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.06
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8838799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.80755
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8949299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9834
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93774
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97165
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94583
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91363
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97797
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90265
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92279
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90356
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87155
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,184.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,185.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,185.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,120.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,123.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92499
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92395
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95932
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
