Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99188
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96677
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98776
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Min),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Min),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Min),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Max),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91653
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89749
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95517
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9729
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95236
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95236
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90561
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,162.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.44
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91992
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89746
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97122
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98651
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97192
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98785
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Min),A,111.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Max),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98102
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92868
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95605
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92071
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95123
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9046
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,19.69
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92386
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9115
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,153.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94647
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91324
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96133
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99152
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9852
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.983
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Min),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Max),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Max),A,108.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Min),A,105.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Max),A,106.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,105.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91031
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93124
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96728
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93689
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93652
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91678
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92044
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91269
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8819899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,163.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9443
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95459
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8644700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99078
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98517
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Max),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Min),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Max),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,120.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Min),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Max),A,115.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98999
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93927
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96237
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
