Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90134
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95023
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,20.94
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9971
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9191
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86813
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,191.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,201.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,194.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,196.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,200.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,170.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,170.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.19
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94122
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92248
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90976
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98123
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97565
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9921
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Min),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Min),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Max),A,152.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91998
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94473
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95486
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93881
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93484
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.94
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8889799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96591
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,121.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,219.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,219.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,219.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94867
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96628
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93814
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97577
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Max),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Min),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Max),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96521
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93143
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93262
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90533
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90494
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,179.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,190.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,195.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,193.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,225.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,226.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,226.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.13
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9436
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96292
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96194
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96652
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Min),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Max),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,80.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Min),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Min),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Max),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94028
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99057
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93878
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96298
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95456
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.81
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91299
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8938299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97223
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
