Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,203.38
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,203.75
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,203.5
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,230.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,233.25
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,231.88
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88986
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.82153
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96301
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96899
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Min),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Max),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Min),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Max),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94961
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9548
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92911
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95718
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.81
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92206
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,188.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.56
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91672
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.82257
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95325
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9855
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97131
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Min),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Min),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Max),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95996
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93005
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96381
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96112
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95282
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92358
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90069
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8595299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,154.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,173.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,182.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,179.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91284
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.83221
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96863
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99741
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98547
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Min),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Max),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Max),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Min),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Max),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,116.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96988
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92575
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94247
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97183
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92844
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93005
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90677
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8763700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,210.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,211.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,211.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,198.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,198.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,198.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,186.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,187.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,186.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.94
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
