Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8993200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.79196
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9689
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97284
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97302
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Min),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Max),A,103.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Min),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Min),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Max),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99014
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95587
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9592
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97748
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96719
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.06
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8463700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88156
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,193.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,194.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,216.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,217.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,217.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9335
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.84759
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96414
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98697
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9772
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Min),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Min),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Max),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96768
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94977
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95297
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93976
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.06
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8757299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8829600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89151
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.66
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,150.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,228.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,229.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,229.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.13
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9241
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.73614
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8800899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9729
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9108
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93072
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96289
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94253
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92816
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.37
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91559
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8737799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.55
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,164.38
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,164.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98474
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9519
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8779299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96582
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Max),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,105.38
