Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95904
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92532
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94403
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94736
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96555
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99573
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95474
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8564700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86365
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.7
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,262.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,262.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,262.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92663
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95801
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94153
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97845
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98575
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Min),A,111.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Max),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9216
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95837
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9039
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97128
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98584
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,46.31
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90289
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70462
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8853700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,134.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,181.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,202.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,202.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,202.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93921
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9248
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9397
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99142
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98264
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Min),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Max),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Max),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97613
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96194
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90622
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95309
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96072
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,45.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8642299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70135
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8741700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,200.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,200.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,200.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93423
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92984
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96902
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Min),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97668
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98712
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Min),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Max),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Min),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Max),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90561
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95944
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90857
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96069
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94461
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
