Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92355
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87646
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,249.3
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.14
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,185.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,185.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92599
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95831
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92972
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99487
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98944
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97263
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Min),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Max),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Min),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Max),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,118.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Max),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9812
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98386
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94464
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96347
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96451
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95245
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,41.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91196
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73837
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8990799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,198.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,193.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,221.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,222.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,221.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.81
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92505
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93866
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96033
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96435
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Max),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99094
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98907
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97317
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96884
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96533
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89581
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8714
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.03
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,203.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,207.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,206.25
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,151.88
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,152.12
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91275
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92621
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98379
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96896
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Min),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Max),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Min),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Max),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98068
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99557
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94153
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9765
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96728
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78384
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97565
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.27
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
