Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,176.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,199.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,203.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,192.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,192.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98358
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.83435
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92728
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99347
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98865
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96951
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Max),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Min),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Max),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Min),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Max),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93088
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9971
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99567
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9295
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93637
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92111
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.13
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90423
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83325
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8105100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,61.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,148.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,247.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,247.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,247.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9433
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91031
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98941
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97943
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97446
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Max),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Min),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Max),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Min),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96622
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91928
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99722
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94919
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96802
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.94
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94876
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8475
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,155.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,194.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.85193
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8876
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98315
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Min),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Max),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98517
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92544
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99692
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92367
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95917
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.37
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8233
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,136.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,205.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,202.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.87
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8872700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.89581
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96341
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
