Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96942
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97504
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Min),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Max),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Max),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Min),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9426
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94455
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99686
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95724
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83578
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,161.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,208.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,209.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,208.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95181
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8369700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96732
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9939
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97342
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98965
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L3 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Min),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L2 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Min),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,,L1 Current (RMS),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91263
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92963
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99774
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94659
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99014
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9281
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84314
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,178.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,192.12
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,214.38
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,216.62
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,215.5
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98025
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93002
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96823
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98291
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98791
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L3 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L2 Current (RMS),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Min),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Current (Max),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,,L1 Current (RMS),A,116.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89187
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99515
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97894
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.87
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97613
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83239
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,227.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,230.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,229.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,210.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,210.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,210.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9874
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92871
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95227
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98257
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99219
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99368
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L3 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Min),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Current (Max),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L2 Current (RMS),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Min),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,,L1 Current (RMS),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95322
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97717
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99506
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
