Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97024
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95923
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,97.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91083
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8444799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,138.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,138.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,240.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,246.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,242.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,233.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,234.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,233.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98727
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93802
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93701
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98224
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L3 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Current (Max),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L2 Current (RMS),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Min),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Current (Max),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,,L1 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93396
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99622
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94775
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97781
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97586
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9382
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8291299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,232.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,233.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,232.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8798799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95608
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8493299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96732
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97385
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Min),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Current (Max),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L3 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L2 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Min),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Current (Max),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,,L1 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96924
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95856
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99738
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,95.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95953
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,236.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,240.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,237.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91925
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9577
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8320299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97397
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (Max),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L3 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Min),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (Max),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L2 Current (RMS),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,,L1 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98822
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99524
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93536
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95087
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96179
