Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,178.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,217.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,229.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,222.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93997
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.84759
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98721
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98022
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L3 Current (RMS),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Min),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (Max),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L2 Current (RMS),A,166.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Min),A,85.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (Max),A,85.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,,L1 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96823
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97525
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93231
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98202
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95422
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92392
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96301
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,64.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,174.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,264.38
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,264.75
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,264.62
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,176.12
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,176.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98425
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99478
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91861
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Min),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L3 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Min),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (Max),A,92.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L2 Current (RMS),A,92.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Min),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (Max),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,,L1 Current (RMS),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94025
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9097
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99341
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98791
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97183
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95727
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98968
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,63.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,168.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,185.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,187.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,260.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,262.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,261.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99536
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9187
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99432
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L3 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (Max),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L2 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,,L1 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96475
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97705
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96985
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96942
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,192.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,193.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,192.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,214.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,217.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,215.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,193.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,189.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
