Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96826
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98874
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94574
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99442
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98041
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Min),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (Max),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L3 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L2 Current (RMS),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Min),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (Max),A,98.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,,L1 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94272
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90774
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96597
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96982
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99274
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94855
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96838
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,199.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,206.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,197.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,198.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,198.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.31
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96606
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95956
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98712
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99539
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L3 Current (RMS),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L2 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Min),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,,L1 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93606
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96216
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.63
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94476
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96539
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,174.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,175.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,229.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,230.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,229.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98468
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96332
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99411
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Min),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L3 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Min),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (Max),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L2 Current (RMS),A,124.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Min),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (Max),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,,L1 Current (RMS),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96039
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94873
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94699
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.81
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96551
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95438
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98883
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,188.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,189.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,221.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,221.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,221.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,236.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,237.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,236.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.87
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9747
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.69903
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99728
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97644
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98587
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98621
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L3 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Min),A,88.88
