Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L2 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Current (Max),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,,L1 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9895
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95938
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90652
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99591
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98511
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99658
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,244.7
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,202.62
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,202.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,202.38
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,202.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,202.75
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,218.5
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,219.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,218.88
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.80047
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.89999
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97104
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L3 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L2 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Min),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Current (Max),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,,L1 Current (RMS),A,115.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99402
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98743
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99564
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96954
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8526
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89413
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.3
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,236.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,237.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,237.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,185.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,187.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,195.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99448
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97226
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.995
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L3 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L2 Current (RMS),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Min),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Current (Max),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,,L1 Current (RMS),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95673
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98251
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98202
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.906
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85931
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,243.98
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,242.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,199.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,204.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,201.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,219.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,217.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,196.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,197.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,197.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94577
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92795
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9826
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9874
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Min),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L3 Current (RMS),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Min),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L2 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Min),A,107.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Current (Max),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,,L1 Current (RMS),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98099
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90845
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99139
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97696
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
