Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94461
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8649899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97122
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.17
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.08
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.11
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,192.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,192.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,197.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,197.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97971
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96646
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98987
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97781
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Current (Max),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L3 Current (RMS),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Current (Min),A,74.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L2 Current (RMS),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Current (Min),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,,L1 Current (RMS),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96939
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98032
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97784
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96292
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97769
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77987
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.36
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.8
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,210.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,211.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,211.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.89538
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97543
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96481
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97662
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97379
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L3 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Current (Min),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L2 Current (RMS),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Current (Min),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Current (Max),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,,L1 Current (RMS),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92612
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98282
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99799
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99506
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97638
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96237
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87564
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96307
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.64
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,220.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,221.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,221.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,177.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83355
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91098
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96588
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99152
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L3 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L2 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,,L1 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95605
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98349
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93689
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.12
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99756
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8556799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96619
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.47
