Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,196.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,197.25
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,196.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,197.75
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,198.5
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,198.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,47.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90881
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.54424
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81347
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98712
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96594
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L3 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Current (Min),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Current (Max),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L2 Current (RMS),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,,L1 Current (RMS),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97546
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92233
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95468
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94385
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94635
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92862
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.19
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94965
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88202
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8896200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,141.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,161.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,162.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,119.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,55.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8784200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.5052399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91217
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99606
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L3 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Min),A,142.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Current (Max),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L2 Current (RMS),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Min),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,,L1 Current (RMS),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90076
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92691
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9201
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.32
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87915
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8789
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87195
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,179.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,178.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,196.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,197.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,196.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90887
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.57928
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92227
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9856
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98233
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99512
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L3 Current (RMS),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Min),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L2 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Min),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Current (Max),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,,L1 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97284
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92142
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98386
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94116
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8960899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8789
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81265
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,180.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,180.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.56
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.56
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91952
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8013899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92993
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Max),A,1.38
