Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9852
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99252
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L3 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Current (Max),A,89.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L2 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Min),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,,L1 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91745
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94928
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94842
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97357
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98389
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.44
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91315
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8948
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78122
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,165.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,165.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,17.87
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90341
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96161
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98529
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L3 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Min),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L2 Current (RMS),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,,L1 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96771
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95367
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92181
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93521
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.81
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.87
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91122
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83075
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69781
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,138.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,139.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,147.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89645
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90951
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97455
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99829
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Min),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L3 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L2 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Min),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Current (Max),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,,L1 Current (RMS),A,182.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96173
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8462200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94458
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96011
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95599
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92773
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.43
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9588
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83999
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76962
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,144.12
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,229.88
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,231.38
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,230.62
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91312
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.76513
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9386
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98068
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99841
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Current (Max),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L3 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L2 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Min),A,184.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Current (Max),A,188.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,,L1 Current (RMS),A,185.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91702
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9093
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97632
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
