Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97504
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93439
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96023
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8528399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77618
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,236.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,240.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,237.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91183
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95776
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93869
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L3 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L2 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Min),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (Max),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,,L1 Current (RMS),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96616
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92157
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94723
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94079
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94269
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97128
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83142
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85083
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,149.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,149.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98328
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92773
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92007
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99609
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Min),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L3 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Min),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L2 Current (RMS),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Min),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (Max),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,,L1 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9556
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90686
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95019
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95297
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96329
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96927
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96756
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8334600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95444
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,194.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,191.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,137.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93283
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.83362
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99756
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98502
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (Max),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L3 Current (RMS),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L2 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Min),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (Max),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,,L1 Current (RMS),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9129
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8739
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94754
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93506
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90286
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
