Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83716
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97418
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,127.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99564
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93756
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8226
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99722
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98379
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96713
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Min),A,121.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (Max),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L3 Current (RMS),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Min),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (Max),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L2 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Min),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,,L1 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9205
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92956
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95367
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96948
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91049
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85516
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,213.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,213.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,213.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99582
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.87729
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93527
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99481
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95062
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Min),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (Max),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L3 Current (RMS),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (Max),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L2 Current (RMS),A,52.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,,L1 Current (RMS),A,83.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98489
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94974
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94372
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98968
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91571
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92615
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.87
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98871
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82486
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,244.88
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,245.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,245.12
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,106.25
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.87
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99466
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88235
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9267
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99365
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97116
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98584
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (Min),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L3 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (Max),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L2 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (Max),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,,L1 Current (RMS),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93515
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94272
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97943
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93829
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96527
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.93
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98959
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84234
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76049
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,145.88
