Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,145.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94363
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94083
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99408
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95914
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97205
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L3 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (Max),A,51.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (Max),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,,L1 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9953
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97372
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,72.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91403
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98007
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.31
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98764
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97617
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78103
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,208.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,208.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,135.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88382
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8810100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91333
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99066
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9931
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Current (Min),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L3 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Current (Max),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L2 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Current (Min),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Current (Max),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,,L1 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94607
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92935
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8963
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95297
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92895
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.81
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96179
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96997
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97613
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,167.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,180.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,184.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.86667
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.68508
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90536
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99725
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97531
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Min),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L3 Current (RMS),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L2 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,,L1 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91858
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94192
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88833
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96643
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92316
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98114
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96585
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98276
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8883
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Min),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (Max),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Min),A,128.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (Max),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Min),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (Max),A,130.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,130.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.60836
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91284
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99265
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97519
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,N Current (Min),A,0.0
