Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L3 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Min),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L2 Current (RMS),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Current (Max),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,,L1 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-29.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9559
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95737
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76831
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93964
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99097
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8361799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (Max),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Min),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (Max),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,143.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Min),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (Max),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,170.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Min),A,174.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (Max),A,174.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99426
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.58065
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93741
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Max),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98999
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93548
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Min),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Current (Max),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L3 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L2 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Min),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Current (Max),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,,L1 Current (RMS),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94076
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75351
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95477
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89276
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Min),A,148.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (Max),A,148.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Min),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (Max),A,193.62
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,193.38
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8468
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.70352
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8033100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99207
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L3 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Current (Min),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L2 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,,L1 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9917
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90445
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96161
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96466
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97903
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,60.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.94
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79086
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Min),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (Max),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Min),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (Max),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Min),A,134.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (Max),A,134.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90405
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90607
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90359
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99533
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93109
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97775
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Current (Min),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Current (Max),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L3 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L2 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,,L1 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99405
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94644
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95346
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
