Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92123
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96582
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99286
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.31
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97321
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86188
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80581
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Min),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Min),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (Max),A,180.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,179.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Min),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (Max),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,120.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Min),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (Max),A,161.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,161.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94226
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94189
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99518
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98334
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L3 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Current (Max),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L2 Current (RMS),A,93.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Current (Max),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,,L1 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97937
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93744
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8678299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93671
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99161
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.94
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96497
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82889
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81796
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,164.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,164.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,162.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98737
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89038
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99619
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98355
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99219
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (Min),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (Max),A,104.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L3 Current (RMS),A,104.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (Max),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L2 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (Min),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,,L1 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99478
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94763
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93036
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.44
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.63
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98221
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83536
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75921
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,217.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,217.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,217.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,159.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.69
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94525
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92837
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9986
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98309
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98596
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Min),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (Max),A,127.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L3 Current (RMS),A,127.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Min),A,86.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (Max),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L2 Current (RMS),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,,L1 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92422
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95062
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9361
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.31
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98566
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8526600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7169800000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
