Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.81
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,202.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,210.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,206.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.63
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91412
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95712
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9003899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99335
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97894
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (Max),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L3 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L2 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Min),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (Max),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,,L1 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98553
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9443
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92682
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96847
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.19
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98236
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83709
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96292
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,174.62
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,178.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,178.75
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,178.38
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92087
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95239
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Min),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (Max),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L3 Current (RMS),A,79.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (Max),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L2 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,,L1 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97382
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96527
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92444
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94238
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.81
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83191
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7441399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.66
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,149.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,149.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,149.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,119.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.81808
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99762
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99274
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9714
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L3 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (Max),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L2 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,,L1 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96258
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98166
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96695
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.81
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95706
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86621
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79455
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Min),V,243.47
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Min),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Min),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (Max),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Min),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (Max),A,141.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (Max),A,130.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-61.19
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91318
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.42498
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92767
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,N Current (Max),A,0.0
