Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96732
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (Min),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L3 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (Min),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L2 Current (RMS),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (Max),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,,L1 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97546
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8717
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95013
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94965
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.69
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8124100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96857
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93408
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (Max),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.94
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Min),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (Max),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Min),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (Max),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Min),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (Max),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-61.87
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92889
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.42513
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91946
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99817
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97858
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95172
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (Min),A,98.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (Max),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L3 Current (RMS),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (Min),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (Max),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L2 Current (RMS),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,,L1 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92123
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95932
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89474
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96976
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8612
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (Max),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.56
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Min),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (Max),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Min),A,152.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (Max),A,161.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,157.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Min),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-60.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.4259600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85309
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97952
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (Min),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L3 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L2 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (Max),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,,L1 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99026
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93954
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96188
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99454
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99075
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86221
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Min),A,157.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (Max),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Min),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (Max),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Min),A,121.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (Max),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,121.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-60.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.42187
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98709
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9606
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (Min),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (Max),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L3 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (Min),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L2 Current (RMS),A,87.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (Max),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,,L1 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
