Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98111
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90643
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93225
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97971
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97375
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98633
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97848
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Min),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (Max),V,243.92
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (Max),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.97
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.98
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Min),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (Max),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,159.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Min),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,126.88
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-62.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92026
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.40932
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8987700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98038
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96408
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98383
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L3 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (Max),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L2 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (Min),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (Max),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,,L1 Current (RMS),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96313
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89584
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97848
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93017
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95697
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94159
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8343200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.95
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,244.05
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,244.67
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.39
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,159.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,113.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99091
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91162
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89645
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96283
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99222
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L2 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Min),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (Max),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,,L1 Current (RMS),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9386
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95502
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93268
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95218
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9393
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95514
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90216
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,122.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,110.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,177.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95749
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95718
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92602
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97885
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Min),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L3 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Min),A,71.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (Max),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L2 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (Max),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,,L1 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9108
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92038
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93106
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99399
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.25
