Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8425299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95401
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,135.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,154.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.06
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95666
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95529
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9494
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.991
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98187
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L3 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L2 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Min),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (Max),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,,L1 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92856
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.961
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89102
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92175
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99518
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.19
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91369
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9942
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89239
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,165.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,165.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.88403
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.88754
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99854
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99164
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95206
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99155
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L3 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L2 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,,L1 Current (RMS),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9444
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9754
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93133
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93494
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8728299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91287
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96725
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8880600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.09
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97812
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9295
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94531
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98676
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97491
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L3 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Min),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Current (Max),A,128.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L2 Current (RMS),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Min),A,70.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,,L1 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97861
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97247
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91827
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8678600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94903
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96008
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98923
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96219
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8491200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,118.88
