Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,118.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,191.75
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,195.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,193.5
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,116.88
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,128.62
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.86755
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90307
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.81393
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99078
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99557
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99103
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L3 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Current (Max),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L2 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Min),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Current (Max),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,,L1 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.81
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88775
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94653
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94034
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84347
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92166
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96304
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85257
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95334
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96158
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,137.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,137.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8466799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90677
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8132
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98904
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99042
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Current (Max),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L3 Current (RMS),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Min),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Current (Max),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L2 Current (RMS),A,59.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Current (Max),A,79.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,,L1 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95062
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99112
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98077
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98062
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.37
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87274
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93982
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81106
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,121.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,166.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,166.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8644700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.65646
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89685
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9913
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99133
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L3 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Min),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Current (Max),A,95.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L2 Current (RMS),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Current (Max),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,,L1 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95828
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95315
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91192
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.31
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99149
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99759
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,116.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,157.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.80499
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.82821
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90378
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99649
