Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96844
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Current (Max),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L3 Current (RMS),A,76.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Current (Max),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L2 Current (RMS),A,63.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Min),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Current (Max),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94916
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91049
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97073
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8674299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89065
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92761
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91958
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8655700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.81
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,112.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,112.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90332
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8728899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9032
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98923
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L3 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Min),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Current (Max),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L2 Current (RMS),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,,L1 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8927299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95456
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.74874
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88339
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97003
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8652299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8419200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9361
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8082600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,174.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91507
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83929
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8193
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97452
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99237
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L3 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Min),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Current (Max),A,110.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L2 Current (RMS),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Current (Max),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,,L1 Current (RMS),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.06
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8988
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97845
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80206
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87326
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95071
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85885
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.69
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8315100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8242200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78695
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,172.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,172.38
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.44
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92938
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.81076
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90954
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95483
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Min),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L3 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Current (Max),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L2 Current (RMS),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Current (Max),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,,L1 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94406
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92099
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
