Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93692
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8773799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8439
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8242200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,123.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,124.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,123.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,182.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,105.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,106.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.81
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.63
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,11.87
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8920600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78769
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93701
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97919
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97522
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L3 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Min),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L2 Current (RMS),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,,L1 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.81
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.909
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9863
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96594
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93591
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94693
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81198
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8408200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85934
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.28
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.72
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.13
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.63
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91092
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.82025
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9483
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97717
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98587
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94589
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Min),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Current (Max),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L3 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Min),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Current (Max),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L2 Current (RMS),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Current (Max),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,,L1 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92929
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9552
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87311
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98071
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97137
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88333
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86703
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.2
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,114.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,174.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,109.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.81
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.88666
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96521
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94076
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97278
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97122
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98004
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L2 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Min),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,,L1 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97659
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97409
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96329
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95966
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94168
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8942899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79519
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
