Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.97
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,122.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.88775
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96069
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.82058
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99615
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97436
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Current (Max),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L3 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Min),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Current (Max),A,152.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L2 Current (RMS),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,,L1 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91629
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97794
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99753
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98569
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.81
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.81
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7498100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83786
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8064899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,66.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,138.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,137.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,269.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,270.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,269.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,182.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,183.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99579
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95956
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8786
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95615
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97055
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96774
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L2 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,,L1 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89917
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97653
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98523
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93445
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.37
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80972
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8253799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96558
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,244.48
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.66
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,139.12
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,120.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91821
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97891
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91498
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97623
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98059
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97473
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L2 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,,L1 Current (RMS),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90219
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9491
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89023
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95898
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8708799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89828
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.19
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99869
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7901
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8210700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,244.27
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.3
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,115.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,115.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
