Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94879
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99951
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88489
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97781
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98471
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Current (Max),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L3 Current (RMS),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L2 Current (RMS),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Min),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,,L1 Current (RMS),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95447
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85357
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95248
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92813
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82736
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93811
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79532
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96768
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.83
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,244.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,114.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.37
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8978
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96268
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8651399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98071
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9809
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98746
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L3 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Current (Max),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L2 Current (RMS),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Min),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,,L1 Current (RMS),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8794799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94607
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88544
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99728
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92792
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8917799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,85.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,39.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9975
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77099
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97836
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,249.39
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,250.39
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,250.48
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.16
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,190.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,191.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,123.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.87
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94495
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95871
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77508
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96909
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97266
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96555
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Current (Max),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L3 Current (RMS),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L2 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Min),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,,L1 Current (RMS),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.94
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90671
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.879
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8703
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,39.37
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77407
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8596799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,149.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,150.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,150.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,85.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.56
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92413
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.6109899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8403
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9707
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L3 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Current (Max),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L2 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,,L1 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
