Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93051
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9042
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94366
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85614
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9151
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94598
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81677
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8710899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,245.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,97.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,97.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92306
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.62036
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94742
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97263
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97238
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97961
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Min),A,64.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L2 Current (RMS),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Current (Max),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,,L1 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.69
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8650200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94534
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8786
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97488
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8724700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81814
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8845200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,105.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,107.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,107.12
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.44
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.89694
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.62387
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95398
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9881
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96872
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94922
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Current (Max),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L2 Current (RMS),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Current (Max),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,,L1 Current (RMS),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.13
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-37.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8215899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93616
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7192
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94986
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93066
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95322
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79278
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85272
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,98.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,114.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,86.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,87.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90344
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8446299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93899
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98236
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98798
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96808
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Min),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L3 Current (RMS),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L2 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,,L1 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.893
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80508
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98352
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94241
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91714
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99185
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
