Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.44
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86572
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82745
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92056
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.58
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,81.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,140.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,144.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,142.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.31
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.19
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99728
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8311700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.76342
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97668
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.979
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93378
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Min),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L2 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Min),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (Max),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90658
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8616299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.78082
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97485
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8712700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95569
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,33.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78561
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8268700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81643
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,250.28
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,250.3
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.28
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.64
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.7
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.66
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,106.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,105.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,79.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,80.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.06
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9968
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97284
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91156
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99255
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98694
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96002
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Min),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L3 Current (RMS),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Min),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (Max),A,86.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L2 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,,L1 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90835
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95142
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9198
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78189
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93509
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8352299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83786
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98856
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,250.86
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,250.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,251.06
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,251.09
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,250.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,250.09
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.05
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,136.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,127.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,122.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99615
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97345
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91635
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95218
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Min),A,55.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (Max),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L3 Current (RMS),A,56.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (Max),A,86.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L2 Current (RMS),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Min),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (Max),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,,L1 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92905
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94815
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88595
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90198
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91672
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.63
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87997
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8251
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.57467
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,249.44
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,249.42
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,249.52
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
