Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,132.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,96.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,96.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.87
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99698
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92508
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97055
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95724
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98447
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L3 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L2 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Min),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (Max),A,80.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,,L1 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.06
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97372
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94855
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88095
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90295
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93423
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95425
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.69
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.19
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8294299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8568399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69265
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,121.88
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.31
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8850399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96405
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88113
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96194
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98029
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L3 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (Min),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (Max),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L2 Current (RMS),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (Min),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (Max),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,,L1 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8792399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93735
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76986
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86551
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8584
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91556
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.44
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.94
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66683
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8577600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63735
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,71.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,97.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.69
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91696
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94318
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.91742
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96493
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97281
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L3 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L2 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,,L1 Current (RMS),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85095
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8900399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90915
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86603
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,35.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88345
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82086
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69326
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,244.89
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,100.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.94
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9126
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92801
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
