Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98123
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93545
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (Min),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (Max),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L3 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L2 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,,L1 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92074
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84851
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.84625
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93329
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.56
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.37
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94318
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81393
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73233
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.56
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.89361
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92728
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94412
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98294
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96252
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L3 Current (RMS),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L2 Current (RMS),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,,L1 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91659
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8401799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8620899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90192
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91214
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96402
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.81
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8722200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80902
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.63955
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.69
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.86011
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93219
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93252
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98611
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L3 Current (RMS),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Current (Min),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Current (Max),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L2 Current (RMS),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,,L1 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.06
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91772
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8237899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9165
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8882700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87411
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85687
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82449
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7409
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,131.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,131.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91946
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8584
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94391
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98178
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95856
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94244
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L3 Current (RMS),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Current (Min),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L2 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,,L1 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91366
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81582
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8896799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
