Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.18
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91662
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91296
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94049
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.31
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.19
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93469
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85183
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77374
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.88
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.13
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92523
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8021199999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92575
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95349
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Current (Min),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L3 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L2 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,,L1 Current (RMS),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9386
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87008
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85208
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93188
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96051
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9107
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89395
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8576600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84372
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,103.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,79.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.44
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.63
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93207
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7995899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9335
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96722
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9556
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96286
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L3 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L2 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Current (Min),A,61.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Current (Max),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,,L1 Current (RMS),A,61.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88513
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87564
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8960299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95273
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8768299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8781100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.63
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89194
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8546100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.69433
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,88.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,95.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.81
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94061
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.78012
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93722
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95193
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96078
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Current (Max),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Current (Max),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L2 Current (RMS),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,,L1 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.19
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88281
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8393799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8962100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94907
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92319
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8458200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.19
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
