Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89899
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86816
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74054
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,87.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,87.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,87.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.31
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92517
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.71392
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91666
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95941
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95215
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L3 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Min),A,58.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Current (Max),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L2 Current (RMS),A,59.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90735
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8992
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8426799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.81
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92807
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92605
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94974
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85711
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70239
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,103.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.13
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94476
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7016600000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.88595
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98807
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97214
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97653
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L2 Current (RMS),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,,L1 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8901700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93378
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86798
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.31
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93921
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87008
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94363
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84436
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8298
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8318200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,111.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,114.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,106.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,106.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,106.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-51.44
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.77188
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.59741
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93008
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95624
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95135
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Current (Max),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L3 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L2 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,,L1 Current (RMS),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86554
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.84445
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87726
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86215
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95697
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.43
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89123
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8597100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77404
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,92.5
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,94.88
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
