Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,,L3 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,,L3 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,,L2 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,,L2 Current (Max),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,,L2 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,,L1 Current (Min),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,,L1 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,,L1 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.81
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90811
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89535
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8695
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94083
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93783
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8995700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.81
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.06
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92306
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84009
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79925
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.14
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91775
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95087
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8891899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97131
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95206
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91321
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Current (Max),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L3 Current (RMS),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L2 Current (RMS),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Min),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Current (Max),A,44.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,,L1 Current (RMS),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.56
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8904700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85672
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92016
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90613
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90515
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.06
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93799
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99658
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7995899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,119.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89133
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96335
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89825
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95663
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9371
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Min),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L3 Current (RMS),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L2 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.93
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8490000000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8128
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90985
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94006
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8911100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89187
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.56
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90134
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95691
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81726
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.05
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.52
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,93.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92813
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96481
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90643
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96899
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95923
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96103
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Min),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L2 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Current (Max),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,,L1 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8672799999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8742
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91534
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93198
