Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92297
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87985
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.19
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8542200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95691
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73928
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,248.14
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,93.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,108.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,109.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,85.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.89654
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96533
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89731
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9744
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93136
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L3 Current (RMS),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L2 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,,L1 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91864
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90231
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8600700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.56
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90649
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89075
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,30.87
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.37
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92728
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83444
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7400800000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,107.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,112.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94284
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91672
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90903
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.87
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98584
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96204
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92816
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Current (Max),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L2 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89874
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80838
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89285
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96384
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8640100000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90622
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.37
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8852200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7729199999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.66
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,101.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.06
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91556
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8004399999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91254
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96875
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95685
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96512
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L3 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L2 Current (RMS),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Current (Min),A,52.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,,L1 Current (RMS),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.94
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89361
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87823
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91519
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.81
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94211
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8122199999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86816
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8503700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95904
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66271
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.97
