Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.53
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,92.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.81
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9404
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8396299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.90582
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93759
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.93399
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Current (Max),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L3 Current (RMS),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L2 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Current (Max),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,,L1 Current (RMS),A,45.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.19
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92496
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86819
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96112
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91858
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92151
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.884
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.81
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94549
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90213
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,113.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,102.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,81.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.69
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92187
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89541
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95697
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97977
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95123
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92914
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Current (Max),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L3 Current (RMS),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Current (Max),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,,L1 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92816
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90488
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92517
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.94
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92993
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90759
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85693
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91269
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95175
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83236
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,104.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,102.38
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,82.62
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93613
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95074
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94675
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94589
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93982
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Current (Max),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L3 Current (RMS),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L2 Current (RMS),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Current (Max),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.56
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94684
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8779299999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94449
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93014
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86139
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85205
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87884
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95734
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,102.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,102.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,87.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91669
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91406
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95364
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Current (Max),A,2.75
