Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99051
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94177
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95154
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Current (Min),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Current (Max),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L3 Current (RMS),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Current (Min),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Current (Min),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Current (Max),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,,L1 Current (RMS),A,52.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93765
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85165
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98691
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94772
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91641
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88028
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.31
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91153
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94369
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61669
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,117.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,96.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,95.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.69
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.37
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90164
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95901
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96149
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95471
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95557
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Current (Min),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L3 Current (RMS),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Current (Max),A,54.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L2 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Current (Min),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Current (Max),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,,L1 Current (RMS),A,51.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93027
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87298
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94678
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.81
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90866
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94113
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8973700000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8277899999999999
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94736
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62066
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,117.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9317
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.90484
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95358
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99445
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95978
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Current (Max),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L3 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L2 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Current (Min),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,,L1 Current (RMS),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92425
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93469
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97156
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92132
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82101
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.59124
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.7
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.14
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,135.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,114.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9169
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.90576
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.79104
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97321
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Current (Min),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Current (Min),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Current (Max),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L2 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Current (Min),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,,L1 Current (RMS),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8941
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91812
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96472
