Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9404
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.44
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-60.37
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94095
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87164
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43581
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,129.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,130.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91086
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92273
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93878
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98047
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97101
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93106
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Current (Min),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Current (Max),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L3 Current (RMS),A,56.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Current (Min),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Current (Max),A,65.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L2 Current (RMS),A,65.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Current (Min),A,51.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,,L1 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91772
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8841200000000001
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9682
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96414
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9472
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89902
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.19
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87485
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85513
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6097
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,129.88
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.19
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92688
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96988
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91794
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98889
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97693
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94849
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Current (Min),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Current (Max),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L3 Current (RMS),A,65.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Current (Max),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L2 Current (RMS),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,,L1 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93375
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93286
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99002
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97302
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93103
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95917
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89895
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93799
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88769
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,128.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,128.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,111.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.19
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98236
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90893
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98694
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96686
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97299
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Current (Max),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L3 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L2 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Current (Max),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,,L1 Current (RMS),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95541
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92438
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92493
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.37
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91192
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
