Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,116.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,115.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.19
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93072
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95377
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8292799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99112
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9686
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94736
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L3 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L2 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Min),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,,L1 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.37
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92059
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99554
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.31
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91308
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92441
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96411
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9249
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88315
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,118.62
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,120.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,167.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,108.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94348
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94864
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8350200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99014
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Min),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (Max),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L3 Current (RMS),A,71.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Min),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (Max),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L2 Current (RMS),A,88.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,,L1 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90857
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99304
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92544
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93292
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93802
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96762
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86465
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.39
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.42
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,188.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,188.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,188.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,146.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.13
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.06
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.63
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92508
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.77618
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96353
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98737
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Min),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (Max),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L3 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Min),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L2 Current (RMS),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Min),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,,L1 Current (RMS),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88464
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.992
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99579
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,58.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91159
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94818
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93356
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95755
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94876
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91522
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,105.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,182.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,182.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.44
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92966
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8695
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96338
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97009
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Active Power,kW,16.0
