Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (Max),A,66.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L3 Current (RMS),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Min),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L2 Current (RMS),A,74.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,,L1 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91458
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94595
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97528
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96567
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93384
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98898
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95233
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89587
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.02
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,141.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,141.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,142.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,142.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.69
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91418
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8622700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97302
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98236
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96695
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96915
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Min),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L3 Current (RMS),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Min),A,70.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (Max),A,70.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L2 Current (RMS),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,,L1 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96777
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94586
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9779
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93033
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93768
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93564
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98291
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96863
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85019
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.98
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,136.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,140.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,110.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93713
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85919
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94955
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98175
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98337
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96179
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Min),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L3 Current (RMS),A,57.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Min),A,93.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L2 Current (RMS),A,93.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (Max),A,61.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,,L1 Current (RMS),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89599
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96066
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99179
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97119
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.966
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93155
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9006299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85269
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,181.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,181.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,181.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,119.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95181
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9606
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91241
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98761
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97781
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97348
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Min),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Current (Max),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L3 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Min),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Current (Max),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L2 Current (RMS),A,77.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Min),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,,L1 Current (RMS),A,72.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92142
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95114
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99374
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
