Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93945
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97321
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92453
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,60.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.94
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98538
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.957
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8614799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.94
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.16
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,168.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,170.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9375
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96692
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93512
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98962
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98193
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96963
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L3 Current (RMS),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Current (Max),A,78.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L2 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,,L1 Current (RMS),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92776
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94647
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98065
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95914
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93368
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93323
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94592
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8967
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,185.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.37
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92114
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92856
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8804299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98242
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98233
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96698
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Min),A,66.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Current (Max),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L3 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L2 Current (RMS),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Min),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,,L1 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.93
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91006
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96896
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99521
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94751
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97168
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94537
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98541
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79611
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,133.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,134.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,200.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,200.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,200.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,141.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,141.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94452
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92868
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94946
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99426
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97455
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Min),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Current (Max),A,109.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L3 Current (RMS),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Min),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Current (Max),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L2 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,,L1 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97168
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99207
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9928
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,58.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94238
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94528
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97964
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94272
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97137
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8467100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
