Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,183.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,201.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,201.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,168.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,168.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94391
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9288
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92902
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Min),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98273
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96164
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98151
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Current (Max),A,57.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L3 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Min),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Current (Max),A,70.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L2 Current (RMS),A,70.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Min),A,88.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Current (Max),A,88.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,,L1 Current (RMS),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.06
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90765
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97467
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97494
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96677
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97256
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93866
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97861
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8648399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,135.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,173.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,173.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,179.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,180.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,180.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.13
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94949
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94788
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95312
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9874
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98248
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96585
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L3 Current (RMS),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Min),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Current (Max),A,91.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L2 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Min),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Current (Max),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,,L1 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.81
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92508
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97629
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96585
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95584
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97113
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92432
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90201
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,246.22
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.44
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,128.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,201.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,201.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,125.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.69
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95642
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93951
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95734
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98764
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98141
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Min),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Current (Max),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L3 Current (RMS),A,67.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Min),A,76.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Current (Max),A,81.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L2 Current (RMS),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Min),A,90.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Current (Max),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,,L1 Current (RMS),A,90.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92575
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98215
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9588
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97598
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96744
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93088
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97708
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95084
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.03
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,131.12
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,131.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,185.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,183.5
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95111
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.88745
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95465
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,1.0
