Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97577
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L3 Current (RMS),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Min),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Current (Max),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L2 Current (RMS),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Min),A,75.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Current (Max),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,,L1 Current (RMS),A,75.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9679
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9668
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98608
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95053
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93741
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95969
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89822
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.19
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,137.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,138.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,192.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,145.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,145.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9555
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85245
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93146
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98819
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98752
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Min),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L3 Current (RMS),A,69.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Min),A,94.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L2 Current (RMS),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Min),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Current (Max),A,82.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,,L1 Current (RMS),A,82.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96823
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95071
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95447
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99197
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97229
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94467
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99673
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97104
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,196.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,196.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,196.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,189.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95319
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.86392
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96817
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97769
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98636
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Min),A,53.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Current (Max),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L3 Current (RMS),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Min),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Current (Max),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L2 Current (RMS),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Current (Max),A,79.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,,L1 Current (RMS),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96722
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94549
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95871
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98926
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98456
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98813
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94675
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96634
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.77
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.61
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.19
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,152.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,153.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,201.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,147.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,147.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,147.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.19
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.31
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9519
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8260200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95541
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99319
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98581
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96109
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Current (Max),A,97.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L3 Current (RMS),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Min),A,88.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L2 Current (RMS),A,90.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Current (Max),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,,L1 Current (RMS),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
