Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97897
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.957
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97571
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9714
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93777
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96365
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.87
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98706
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97049
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.47
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,193.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,185.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,155.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92966
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92642
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97101
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9812
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98672
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98459
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Min),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L3 Current (RMS),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Current (Max),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L2 Current (RMS),A,95.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Min),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Current (Max),A,107.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,,L1 Current (RMS),A,107.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94171
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97363
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98691
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9346
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92895
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96811
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85162
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.36
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.8
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,127.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,200.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,201.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,177.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,177.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.94
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93765
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9473
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94052
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Current (Max),A,78.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L3 Current (RMS),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Min),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Current (Max),A,101.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L2 Current (RMS),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Min),A,111.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Current (Max),A,112.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,,L1 Current (RMS),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97272
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95224
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96051
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92352
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9599
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90182
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.86
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.94
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.78
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.48
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,163.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,162.75
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,185.62
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,195.5
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,167.88
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,168.38
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.44
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94006
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95816
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9433
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96655
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98618
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Current (Max),A,97.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L3 Current (RMS),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Min),A,67.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Current (Max),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L2 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Min),A,107.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Current (Max),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,,L1 Current (RMS),A,109.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99658
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97369
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98782
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97711
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.987
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9332
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
