Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96381
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95059
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91266
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.41
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,243.53
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.41
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.27
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,230.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,238.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,234.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.13
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93408
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96631
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95694
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98758
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98636
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Min),A,68.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (Max),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L3 Current (RMS),A,68.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L2 Current (RMS),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Min),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,,L1 Current (RMS),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96735
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96567
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99896
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98715
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90777
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94702
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94913
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91305
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.22
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.86
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,158.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,159.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,178.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,183.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,195.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,196.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,196.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.81
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.06
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92071
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96173
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97647
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Min),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99597
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98657
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Min),A,96.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (Max),A,104.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L3 Current (RMS),A,102.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Min),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (Max),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L2 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Min),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,,L1 Current (RMS),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96689
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97742
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97482
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91785
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94318
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91611
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.7
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.77
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,244.06
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.09
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.98
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.05
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,185.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,193.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,183.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,186.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,185.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,189.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,190.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,189.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.87
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93082
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94199
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97778
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98642
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98917
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97964
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Min),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (Max),A,99.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L2 Current (RMS),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,,L1 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9263
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9903
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93243
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,78.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,78.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93115
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.866
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91653
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
