Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,121.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,122.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,220.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,221.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,220.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92245
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94955
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94812
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99252
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99005
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97513
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Min),A,68.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (Max),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L3 Current (RMS),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Min),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L2 Current (RMS),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Min),A,83.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (Max),A,84.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,,L1 Current (RMS),A,84.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98294
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98132
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95862
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98532
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97754
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9602
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95715
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8502200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8563799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.16
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,244.39
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,151.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,151.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,187.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,193.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,188.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,151.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,151.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92929
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.83719
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93466
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99655
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99414
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (Max),A,103.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L3 Current (RMS),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Min),A,125.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (Max),A,126.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L2 Current (RMS),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Min),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (Max),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,,L1 Current (RMS),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.56
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99469
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95334
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97031
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.93
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9396
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8317200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,245.23
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.97
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,173.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,176.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,240.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,241.5
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,240.62
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,164.25
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.19
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.06
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94208
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.79086
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9512
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99088
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96893
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Min),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (Max),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L3 Current (RMS),A,74.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Min),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (Max),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L2 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (Max),A,98.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,,L1 Current (RMS),A,96.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98068
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96713
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94974
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99081
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9606
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.69
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99719
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8154
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87182
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.64
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,199.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,200.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,199.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,160.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,160.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94626
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8967299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95108
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Min),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
