Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99246
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97314
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97848
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Min),A,75.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L3 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Min),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L2 Current (RMS),A,70.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Min),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (Max),A,101.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,,L1 Current (RMS),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95987
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.966
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95846
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.13
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98038
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9592
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91208
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89871
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81115
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97653
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.34
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,246.84
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,140.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,150.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,142.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,158.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,159.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.44
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95129
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90207
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.91318
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99292
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98682
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96793
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Min),A,75.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Current (Max),A,76.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L3 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Min),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Current (Max),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L2 Current (RMS),A,91.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Min),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Current (Max),A,79.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,,L1 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99548
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98605
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90619
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95767
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94971
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93298
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.94
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97293
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8627299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98315
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,246.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.59
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,166.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,177.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,142.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,143.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.19
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91882
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9234
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95624
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99417
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99191
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9827
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Current (Max),A,85.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L3 Current (RMS),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Min),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Current (Max),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L2 Current (RMS),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Min),A,102.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,,L1 Current (RMS),A,103.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.31
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96564
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97089
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90747
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95416
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97964
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87066
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8807
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,247.17
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,161.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,204.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,204.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,161.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,161.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99481
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91104
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96823
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Min),A,20.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Max),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.996
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98785
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Min),A,95.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Current (Max),A,96.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L3 Current (RMS),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Min),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Current (Max),A,149.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L2 Current (RMS),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Min),A,124.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Current (Max),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,,L1 Current (RMS),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91678
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97882
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
