Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9657
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93805
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98846
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92145
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.23
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.27
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,209.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,210.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,210.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,204.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,206.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,205.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,202.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,210.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,206.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.56
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90185
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93668
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99796
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97281
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96081
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Min),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Current (Max),A,123.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L3 Current (RMS),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Current (Max),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L2 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Min),A,71.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Current (Max),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,,L1 Current (RMS),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93835
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97693
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91345
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,34.62
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94629
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93362
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9971
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95917
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94903
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.44
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.16
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.2
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,218.88
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,219.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,219.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,145.12
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,128.25
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.63
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.93
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91955
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93347
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.92761
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98312
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96954
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97885
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Current (Max),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L3 Current (RMS),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Current (Max),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L2 Current (RMS),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Min),A,100.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Current (Max),A,101.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,,L1 Current (RMS),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96939
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97345
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,86.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,86.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,7.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98358
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96777
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.957
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,128.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,129.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,187.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,187.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,187.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,168.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,168.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,168.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.31
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88949
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99905
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94141
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Max),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98495
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9772
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98105
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Min),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Current (Max),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L3 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Min),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L2 Current (RMS),A,73.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Min),A,98.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Current (Max),A,99.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,,L1 Current (RMS),A,99.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93237
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96762
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94928
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97623
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99023
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,86.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,86.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,41.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.63
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98953
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94907
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98071
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
