Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,122.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,206.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,207.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,206.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88989
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94406
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99771
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Min),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Current (Max),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L3 Current (RMS),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Min),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Current (Max),A,100.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L2 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Min),A,144.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Current (Max),A,146.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,,L1 Current (RMS),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98294
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94553
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98633
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99069
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99084
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,85.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98273
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94195
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97201
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.36
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.58
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,57.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,65.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,230.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,231.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,231.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,267.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,268.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,267.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.31
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91431
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9556
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99649
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98801
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97317
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Min),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Current (Max),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L3 Current (RMS),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Min),A,102.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Current (Max),A,103.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L2 Current (RMS),A,102.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Min),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Current (Max),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,,L1 Current (RMS),A,82.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99289
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97314
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93179
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,52.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97061
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,55.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.13
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98614
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94183
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92282
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,47.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,213.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,214.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,213.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,194.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,195.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,194.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,169.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,170.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93079
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93042
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.92197
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99387
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98724
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Current (Max),A,81.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L3 Current (RMS),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Min),A,122.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Current (Max),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L2 Current (RMS),A,122.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Min),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Current (Max),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,,L1 Current (RMS),A,112.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98392
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97729
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92239
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99316
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98145
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96661
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.19
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,209.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,209.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,209.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,211.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,212.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,212.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,191.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,191.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,191.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.81
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93283
