Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.85101
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92932
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98639
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98978
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Min),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L3 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Min),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Current (Max),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L2 Current (RMS),A,104.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Min),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Current (Max),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,,L1 Current (RMS),A,71.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.44
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98804
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99008
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,29.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,38.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98996
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93472
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99432
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91864
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95373
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96704
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.38
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.47
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,145.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,182.12
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,182.25
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,189.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,189.62
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,189.5
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94723
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93359
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Min),A,9.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99512
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97574
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Current (Max),A,70.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L3 Current (RMS),A,68.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Min),A,73.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Current (Max),A,73.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L2 Current (RMS),A,73.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Min),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Current (Max),A,109.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,,L1 Current (RMS),A,108.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96255
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98743
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96085
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99731
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95456
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,100.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,100.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,100.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98361
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93207
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93524
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,246.67
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.31
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,54.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,216.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,222.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,220.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,155.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,155.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,179.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,179.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92514
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95392
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9071
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Current (Max),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9942
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98984
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98407
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Current (Min),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Current (Max),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L3 Current (RMS),A,66.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Current (Min),A,110.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Current (Max),A,116.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L2 Current (RMS),A,113.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Current (Min),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Current (Max),A,93.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,,L1 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97671
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98849
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98929
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98202
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98431
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98206
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89407
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91431
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91583
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.47
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,146.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,146.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,146.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,221.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,236.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,226.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,172.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.94
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98694
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96252
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92343
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99466
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Current (Min),A,60.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Current (Max),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L3 Current (RMS),A,60.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Current (Min),A,104.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Current (Max),A,105.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L2 Current (RMS),A,105.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Current (Min),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Current (Max),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,,L1 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
