Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94461
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99527
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98734
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97577
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98871
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97214
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.81
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9183
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95453
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89325
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.72
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,245.56
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.03
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,60.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,137.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,243.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,245.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,244.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,214.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,215.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,215.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.93
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98065
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95077
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92554
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99411
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99039
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98886
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Current (Min),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Current (Max),A,69.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L3 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Current (Min),A,112.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Current (Max),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L2 Current (RMS),A,112.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Current (Min),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Current (Max),A,110.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,,L1 Current (RMS),A,110.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.31
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96475
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98413
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98911
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96048
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97635
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93399
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91162
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86355
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,246.52
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.45
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.52
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,154.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,202.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,189.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,189.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,189.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.31
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99377
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93072
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9603
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Min),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99423
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98413
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (Max),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L3 Current (RMS),A,83.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Min),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (Max),A,84.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L2 Current (RMS),A,84.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Min),A,97.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (Max),A,109.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,,L1 Current (RMS),A,100.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95795
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98245
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99033
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96121
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91736
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8753
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91196
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96753
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,208.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,211.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,209.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,163.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,165.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,186.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,175.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,26.81
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96548
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.81448
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90948
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9938
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99606
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99707
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Min),A,60.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (Max),A,66.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L3 Current (RMS),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Min),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (Max),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L2 Current (RMS),A,162.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Min),A,171.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (Max),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,,L1 Current (RMS),A,171.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99072
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98029
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
