Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.19
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92227
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93899
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96271
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.14
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,244.28
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,244.38
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,59.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,170.25
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,242.5
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,243.12
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,242.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,241.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,241.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,241.88
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.31
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99271
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9274
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93658
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Min),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,20.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98572
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99289
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98019
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Min),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (Max),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L3 Current (RMS),A,50.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Min),A,119.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (Max),A,120.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L2 Current (RMS),A,119.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Min),A,83.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (Max),A,83.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,,L1 Current (RMS),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97369
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99551
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95193
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.909
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94937
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,49.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.37
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93912
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93704
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9508
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.44
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.27
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,153.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,154.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,154.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,199.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,201.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,200.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,144.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.13
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93368
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9006
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94626
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Max),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98489
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98465
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97388
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Min),A,48.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (Max),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L3 Current (RMS),A,48.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Min),A,81.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (Max),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L2 Current (RMS),A,82.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Min),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (Max),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,,L1 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.31
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9892
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98013
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88971
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98117
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96475
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.69
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90982
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95038
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93637
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.3
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,246.34
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.39
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.69
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,149.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,149.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,149.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,129.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98795
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99582
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93701
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Min),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96567
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98209
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Min),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (Max),A,94.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L3 Current (RMS),A,94.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Min),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (Max),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L2 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (Max),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,,L1 Current (RMS),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.69
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99335
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95181
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92718
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97195
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98016
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95099
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.94
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91705
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93509
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,246.78
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,246.86
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.22
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.28
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.02
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.09
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,51.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,39.0
