Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,207.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,207.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,207.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,162.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,162.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.44
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.81
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.92596
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.59277
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91189
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Min),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98425
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98556
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97433
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L3 Current (RMS),A,50.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Min),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (Max),A,91.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L2 Current (RMS),A,91.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Min),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (Max),A,62.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,,L1 Current (RMS),A,62.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99014
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.922
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8915700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96469
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98276
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93454
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,68.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8962399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92496
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91775
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.7
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,141.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,177.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,177.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,113.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,113.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.19
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91308
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96774
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91708
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Min),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.13
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98212
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9386
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9801
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Min),A,54.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (Max),A,54.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L3 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Min),A,48.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (Max),A,49.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L2 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Min),A,71.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (Max),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,,L1 Current (RMS),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.19
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98218
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98749
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92328
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95999
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97891
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97287
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.19
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9422
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93729
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98624
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.05
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.08
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.86
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,132.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,131.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,132.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,132.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,160.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91855
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93259
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.93951
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98526
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93524
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97842
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L3 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Min),A,47.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Current (Max),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L2 Current (RMS),A,47.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Min),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Current (Max),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,,L1 Current (RMS),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97003
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98291
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92752
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97562
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98975
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.44
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89996
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90979
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90954
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,246.08
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,140.62
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,139.75
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,117.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,118.88
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,169.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.43
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.44
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92197
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92679
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.93024
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
