Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99573
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97205
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Min),A,71.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Current (Max),A,72.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L3 Current (RMS),A,71.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Min),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Current (Max),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L2 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Min),A,76.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,,L1 Current (RMS),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93115
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98389
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91473
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9946
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,82.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93249
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92303
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9288
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,246.97
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.73
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.78
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,143.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,147.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,144.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,159.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,158.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,178.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,179.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,178.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92813
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95532
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.94192
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Max),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99512
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97076
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98276
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Current (Max),A,72.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L3 Current (RMS),A,69.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Current (Min),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Current (Max),A,62.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L2 Current (RMS),A,62.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Current (Max),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,,L1 Current (RMS),A,92.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97827
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92355
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92306
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9863
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97473
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96313
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92422
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95984
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92444
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,245.98
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,244.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,39.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,157.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,162.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,159.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,132.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,133.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,133.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,155.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92367
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97928
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.94754
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Current (Max),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9924
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9722
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97339
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Current (Min),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Current (Max),A,74.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L3 Current (RMS),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Current (Min),A,57.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Current (Max),A,58.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L2 Current (RMS),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Current (Max),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,,L1 Current (RMS),A,68.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.06
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97082
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.978
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87613
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97058
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86355
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95111
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90304
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,150.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,150.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,136.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,136.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,136.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,135.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91913
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97949
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.91305
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98679
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9664
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Current (Min),A,52.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Current (Max),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L3 Current (RMS),A,52.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Current (Min),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Current (Max),A,92.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L2 Current (RMS),A,92.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Current (Min),A,65.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Current (Max),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,,L1 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99652
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97769
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97613
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
