Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98367
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98242
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8981299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94763
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.31
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.67
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.73
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.8
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,172.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,172.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,173.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,174.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,173.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-54.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94488
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.5726600000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94748
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Current (Min),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.13
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99307
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98035
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L3 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Current (Min),A,103.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Current (Max),A,104.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L2 Current (RMS),A,104.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Current (Min),A,75.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Current (Max),A,76.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,,L1 Current (RMS),A,76.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90713
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99243
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97894
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98602
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96994
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,56.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,17.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9324
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91739
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8685
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.98
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.58
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,163.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,210.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,210.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,210.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,138.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,139.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.69
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-65.13
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93494
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.40536
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90646
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.44
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99512
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97748
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Min),A,75.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Current (Max),A,75.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L3 Current (RMS),A,75.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Current (Max),A,59.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L2 Current (RMS),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Min),A,68.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Current (Max),A,69.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,,L1 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.07
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95291
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91788
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9313
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,17.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,88.88
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,14.44
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99792
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93823
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87771
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,247.91
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.09
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,169.5
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,169.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,167.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,167.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,167.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,173.25
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,173.62
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,173.38
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.91638
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.87549
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.82129
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Min),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Max),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,0.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Max),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98364
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96796
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Min),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (Max),A,51.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L3 Current (RMS),A,51.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Min),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (Max),A,59.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L2 Current (RMS),A,59.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Min),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (Max),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,,L1 Current (RMS),A,95.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.19
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98056
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90149
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,30.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90195
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99573
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,78.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,79.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91534
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80386
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8648399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
