Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.72
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.36
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.47
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,46.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,123.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,123.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,123.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,117.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,187.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,188.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93286
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.89941
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Min),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Max),A,10.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98755
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97183
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97235
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Min),A,48.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (Max),A,48.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L3 Current (RMS),A,48.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Min),A,61.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L2 Current (RMS),A,62.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (Max),A,65.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,,L1 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98508
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90771
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,36.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95547
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97406
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97028
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,38.63
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80304
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77304
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8946799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.33
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,249.28
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.36
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.61
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,125.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,125.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,148.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,148.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,148.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,112.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,115.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.81
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91669
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93194
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90896
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98773
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97415
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98972
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Min),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L3 Current (RMS),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Min),A,61.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (Max),A,61.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L2 Current (RMS),A,61.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Min),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (Max),A,95.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,,L1 Current (RMS),A,94.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-31.69
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98666
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96454
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.76541
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,36.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94253
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93063
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,37.19
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83749
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7914399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87631
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,126.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,127.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,114.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,155.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,156.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,155.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.06
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.31
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93472
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9653
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93198
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Min),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9906
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95816
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97922
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Min),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L3 Current (RMS),A,52.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Min),A,50.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (Max),A,51.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L2 Current (RMS),A,50.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Min),A,65.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (Max),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,,L1 Current (RMS),A,65.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.06
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9845
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97528
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92621
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9649
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92151
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95505
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.06
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90756
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82278
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8045
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.91
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.61
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,26.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,124.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,124.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,108.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,113.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,115.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.63
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,30.37
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
