Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91034
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97021
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.85565
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Min),A,5.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Max),A,5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99142
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97156
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96246
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Min),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L3 Current (RMS),A,60.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Min),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (Max),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L2 Current (RMS),A,69.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Min),A,56.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,,L1 Current (RMS),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.94
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95669
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97568
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92361
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94647
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.31
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90625
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83975
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71386
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.67
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.39
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,116.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,117.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,134.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,111.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,111.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.44
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.91998
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97644
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94531
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Min),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Max),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,4.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Min),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Max),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98544
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94803
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Min),A,46.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (Max),A,52.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Min),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (Max),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L2 Current (RMS),A,46.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Min),A,80.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (Max),A,81.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,,L1 Current (RMS),A,80.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98196
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96417
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93854
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,34.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,8.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98053
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92126
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97186
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.69
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82736
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85962
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,248.83
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.53
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.62
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,143.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,98.12
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,98.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,136.88
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.63
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,12.19
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92303
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95242
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96017
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Min),A,4.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Min),A,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Max),A,11.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,11.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98441
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97806
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98868
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Min),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (Max),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L3 Current (RMS),A,49.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Min),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (Max),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L2 Current (RMS),A,77.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Min),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (Max),A,91.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,,L1 Current (RMS),A,91.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.87
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99561
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88769
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,67.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,67.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99136
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91574
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,66.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,66.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,36.31
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9808
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8116399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95877
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,249.09
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,249.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.59
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,50.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,202.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,203.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,203.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,125.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,126.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,125.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,178.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.87
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,23.81
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.91443
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8375799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.70706
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Max),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.56
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97992
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98135
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99448
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Min),A,46.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Current (Max),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L3 Current (RMS),A,47.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Min),A,73.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Current (Max),A,73.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L2 Current (RMS),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Min),A,131.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Current (Max),A,132.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,,L1 Current (RMS),A,131.88
