Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98648
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95712
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89685
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98434
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.37
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9769
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96466
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,248.42
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.8
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,247.36
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.42
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,53.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,166.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,133.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,216.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,216.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,216.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.19
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.87
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91003
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8335899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92432
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Current (Min),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Current (Max),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Current (Min),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Current (Max),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99258
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9874
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99362
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Active Power,kW,27.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Current (Min),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Current (Max),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L3 Current (RMS),A,64.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Current (Min),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Current (Max),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L2 Current (RMS),A,90.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Current (Min),A,108.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Current (Max),A,109.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,,L1 Current (RMS),A,108.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.32
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.06
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8995
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96683
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,27.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,74.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,34.69
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96393
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81616
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96561
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,247.47
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,45.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,143.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,144.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,143.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,183.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,183.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,183.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,171.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,171.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.93
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98901
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9545
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.90524
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Current (Min),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Current (Max),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,11.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98489
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97763
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98737
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Current (Min),A,47.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Current (Max),A,48.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L3 Current (RMS),A,47.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Current (Min),A,68.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Current (Max),A,69.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L2 Current (RMS),A,69.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Current (Min),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Current (Max),A,84.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,,L1 Current (RMS),A,84.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.37
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97501
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92819
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92697
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97476
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92718
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.06
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96863
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8523799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99036
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.66
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.72
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.92
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.09
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.17
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,139.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,141.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,140.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,134.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,134.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,151.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,151.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.87
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98166
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95074
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9443
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Current (Min),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Current (Max),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,9.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99121
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99118
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96344
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Current (Min),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Current (Max),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L3 Current (RMS),A,63.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Current (Min),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Current (Max),A,100.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L2 Current (RMS),A,99.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Current (Min),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Current (Max),A,60.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,,L1 Current (RMS),A,59.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.56
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99252
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9776
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91754
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98239
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96457
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98837
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
