Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,72.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.93
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97925
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8376100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96649
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,248.95
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.98
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,249.02
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,248.41
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,43.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,164.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,164.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,175.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,175.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,175.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,158.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,158.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.19
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.94
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93097
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94217
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.94485
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Current (Min),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Current (Max),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Current (Min),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Current (Max),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Current (Min),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Current (Max),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,2.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99023
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99307
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97595
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Current (Min),A,63.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Current (Max),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L3 Current (RMS),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Current (Min),A,118.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Current (Max),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L2 Current (RMS),A,118.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Current (Min),A,64.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Current (Max),A,64.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,,L1 Current (RMS),A,64.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.13
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98938
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91836
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8770700000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,38.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95322
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94903
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98022
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.06
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8534200000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95621
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.31
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.53
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.94
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,36.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,42.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,35.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,148.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,148.12
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,172.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,172.62
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,172.5
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,145.25
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,145.38
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,23.94
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.90921
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8950799999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.91653
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99829
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98471
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99173
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Active Power,kW,25.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Min),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Current (Max),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L3 Current (RMS),A,138.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Min),A,90.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Current (Max),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L2 Current (RMS),A,91.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Min),A,101.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Current (Max),A,101.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,,L1 Current (RMS),A,101.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.56
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96732
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85534
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92355
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98297
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98325
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96536
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,29.81
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9516
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8501299999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95145
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.73
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.77
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,52.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,211.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,211.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,211.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,167.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,166.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.63
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,13.37
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92377
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.948
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.93411
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Min),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Max),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,4.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Min),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Max),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,1.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Min),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Max),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,2.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9931
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95285
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99277
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Active Power,kW,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Active Power,kW,28.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Min),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Current (Max),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L3 Current (RMS),A,72.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Min),A,53.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Current (Max),A,57.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L2 Current (RMS),A,55.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Min),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Current (Max),A,113.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,,L1 Current (RMS),A,113.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.69
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95785
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97604
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8933399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94714
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92212
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82696
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86923
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96603
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.64
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.19
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.86
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.89
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
