Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,130.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,130.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,130.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,122.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,127.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,124.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,166.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.31
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.91394
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9173
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.92779
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Min),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Max),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Min),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Max),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,2.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9986
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9812
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98404
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Active Power,kW,17.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Min),A,150.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (Max),A,153.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L3 Current (RMS),A,152.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Min),A,69.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (Max),A,76.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L2 Current (RMS),A,72.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Min),A,67.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (Max),A,67.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,,L1 Current (RMS),A,67.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.19
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99612
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89355
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8810100000000001
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,46.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,46.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97522
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95981
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8558899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84155
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,247.83
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.45
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.55
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,248.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,248.48
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,58.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,32.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,29.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,232.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,235.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,233.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,127.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,134.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,119.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,8.93
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91467
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93869
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95752
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Min),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Min),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Max),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99298
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94726
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97626
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Active Power,kW,16.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Min),A,63.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (Max),A,63.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L3 Current (RMS),A,63.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Min),A,49.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (Max),A,50.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L2 Current (RMS),A,49.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Min),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (Max),A,76.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,,L1 Current (RMS),A,74.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.63
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99503
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91962
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89056
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,55.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,60.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96982
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88782
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95572
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,32.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8134399999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95438
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.03
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.05
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,248.23
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,248.27
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,31.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,164.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,169.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,92.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,94.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,129.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,131.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,129.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.44
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.06
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.86151
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.7651899999999999
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96478
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Min),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Max),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Min),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Max),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99591
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98877
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97382
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Min),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (Max),A,96.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L3 Current (RMS),A,96.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Min),A,99.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (Max),A,99.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L2 Current (RMS),A,99.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Min),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (Max),A,64.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,,L1 Current (RMS),A,63.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98428
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96252
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9089
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,26.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96176
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98947
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90594
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88336
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95627
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.77
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.8
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.2
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,40.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,165.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,165.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,165.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,164.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,163.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,135.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,144.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,139.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,16.81
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.94
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89764
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.73715
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95077
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Min),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Max),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,4.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Min),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Max),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,2.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
