Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99438
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97824
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96835
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Active Power,kW,21.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Active Power,kW,18.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Min),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (Max),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L3 Current (RMS),A,83.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Min),A,73.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (Max),A,74.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L2 Current (RMS),A,74.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Min),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (Max),A,64.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,,L1 Current (RMS),A,64.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.19
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96838
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88779
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95383
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86282
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93759
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96768
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,31.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97986
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85208
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95435
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.45
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.55
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,247.06
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,30.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,33.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,134.75
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,135.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,125.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,126.25
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,125.88
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,135.62
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,135.5
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.81
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.88061
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.73169
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95673
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Max),A,4.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Min),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Max),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Min),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Max),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.87
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98093
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98993
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97583
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Active Power,kW,12.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Active Power,kW,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Min),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (Max),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L3 Current (RMS),A,50.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Min),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (Max),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L2 Current (RMS),A,98.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Min),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (Max),A,81.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,,L1 Current (RMS),A,81.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9443
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96658
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98138
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,16.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88949
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93323
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99115
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,56.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,28.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92822
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8616
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98553
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,248.2
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,248.3
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.92
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.97
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.89
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.95
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,23.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,44.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,93.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,94.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,153.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,181.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,181.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,181.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.87
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88113
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91992
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.88638
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Min),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Max),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,4.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Max),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Min),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Max),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,1.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99496
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9884
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97296
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Active Power,kW,20.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Min),A,89.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (Max),A,89.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L3 Current (RMS),A,89.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Min),A,83.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (Max),A,84.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L2 Current (RMS),A,83.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Min),A,78.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (Max),A,78.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,,L1 Current (RMS),A,78.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94772
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92822
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94324
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,12.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.44
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9512
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97235
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.66
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.16
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,38.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,156.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,156.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,152.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,154.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,153.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,156.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,156.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,156.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99728
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.90298
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90646
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,6.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Min),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Max),A,24.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,24.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Min),A,1.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Max),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,1.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Min),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Max),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,1.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99411
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98953
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96509
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Active Power,kW,22.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Active Power,kW,19.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Active Power,kW,14.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Min),A,90.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (Max),A,90.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L3 Current (RMS),A,90.38
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Min),A,77.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (Max),A,77.62
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L2 Current (RMS),A,77.5
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Min),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (Max),A,57.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,,L1 Current (RMS),A,57.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.25
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.56
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99661
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95386
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87182
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,61.12
930905,CHARLEWOOD RD COVEY,2023-08-10 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,61.38
